Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
,,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
,,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
,,2024-03-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
,,2024-03-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
,,2024-03-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
,,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
,,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
,,2024-03-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
,,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
,,2024-03-20T23:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
,,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
,,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2024-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
,,2024-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
,,2024-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
,,2024-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
,,2024-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2024-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
,,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
,,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
,,2024-03-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
,,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
,,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-03-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-03-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
,,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
,,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
,,2024-03-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
,,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
,,2024-03-20T23:40:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
,,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,,2024-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
,,2024-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
,,2024-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
,,2024-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
,,2024-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
,,2024-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
,,2024-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
,,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
,,2024-03-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
,,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
,,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
,,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
,,2024-03-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-03-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
,,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
,,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
,,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
,,2024-03-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-03-20T23:30:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
,,2024-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
,,2024-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2024-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
,,2024-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
,,2024-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
,,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
,,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
,,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
,,2024-03-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
,,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
,,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
,,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.53
,,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.58
,,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-7.15
,,2024-03-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
,,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
,,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-03-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
,,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
,,2024-03-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
,,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
,,2024-03-20T23:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
,,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
,,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
,,2024-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
,,2024-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
,,2024-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
,,2024-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
,,2024-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
,,2024-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
,,2024-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
,,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
,,2024-03-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
,,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
,,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.51
,,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.6
,,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.19
,,2024-03-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
,,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
,,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
,,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
,,2024-03-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
,,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
,,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
,,2024-03-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
,,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
,,2024-03-20T23:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
,,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
,,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
,,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
,,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
,,2024-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
,,2024-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
,,2024-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
,,2024-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
,,2024-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
,,2024-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
,,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
,,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
,,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
,,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-03-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
,,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.75
,,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.65
,,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.64
,,2024-03-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
,,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
,,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
,,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
,,2024-03-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
,,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
,,2024-03-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
,,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
,,2024-03-20T23:00:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
,,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
,,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
,,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
,,2024-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
,,2024-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
,,2024-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
,,2024-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
,,2024-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
,,2024-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
,,2024-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
,,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
,,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
,,2024-03-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
,,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
,,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
,,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.77
,,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.42
,,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.69
,,2024-03-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
,,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
,,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
,,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
,,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
,,2024-03-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
,,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
,,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
,,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
,,2024-03-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
,,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-03-20T22:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
,,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
,,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
,,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2024-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
,,2024-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2024-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
,,2024-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
,,2024-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
,,2024-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
,,2024-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
,,2024-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
,,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
,,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
,,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
,,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
,,2024-03-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
,,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
,,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-28.11
,,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.82
,,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-25.51
,,2024-03-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
,,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
,,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
,,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
,,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
,,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
,,2024-03-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
,,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
,,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
,,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
,,2024-03-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
,,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-03-20T22:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
,,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
,,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
,,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2024-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
,,2024-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
,,2024-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
,,2024-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
,,2024-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
,,2024-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
,,2024-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
,,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
,,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
,,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
,,2024-03-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
,,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
,,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
,,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.35
,,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.73
,,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-25.04
,,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
,,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
,,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
,,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
,,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
,,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
,,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
,,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
,,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
,,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
,,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
,,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
,,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
,,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
,,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
,,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
,,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
,,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
,,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
,,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
,,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-03-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
,,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
,,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
,,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
,,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-26.95
,,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.32
,,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.12
,,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
,,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
,,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
,,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
,,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
,,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
,,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
,,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
,,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
,,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
,,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
,,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
,,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
,,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
,,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
,,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
,,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
,,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
,,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
,,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
,,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
,,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
,,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
,,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
,,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
,,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
,,2024-03-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.06
,,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.71
,,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
,,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-24.4
,,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.67
,,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.82
,,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
,,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
,,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
,,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
,,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
,,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
,,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
,,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
,,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
,,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
,,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
,,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
,,2024-03-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.84
,,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.51
,,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
,,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-26.28
,,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.49
,,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.19
,,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
,,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
,,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
,,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
,,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
,,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
,,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
,,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
,,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
,,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
,,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
,,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
,,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
,,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
,,2024-03-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.83
,,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.55
,,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.83
,,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-27.22
,,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.92
,,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.7
,,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
,,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
,,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
,,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
,,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
