Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
,,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
,,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
,,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
,,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
,,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-03-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.27
,,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.09
,,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.14
,,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-30.07
,,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.93
,,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-24.96
,,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
,,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
,,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
,,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
,,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
,,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
,,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
,,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
,,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
,,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
,,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
,,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
,,2024-03-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
,,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.52
,,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.38
,,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.9
,,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-30.47
,,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.74
,,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.9
,,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
,,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
,,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
,,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
,,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
,,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
,,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
,,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
,,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
,,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
,,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
,,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
,,2024-03-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
,,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
,,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.8
,,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.59
,,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.5
,,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-28.52
,,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.94
,,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-24.64
,,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
,,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
,,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
,,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
,,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
,,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
,,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
,,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
,,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
,,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
,,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
,,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
,,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-03-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.42
,,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.07
,,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.49
,,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-32.61
,,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.78
,,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.94
,,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
,,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
,,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
,,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
,,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
,,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
,,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
,,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
,,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
,,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
,,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
,,2024-03-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
,,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.84
,,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.14
,,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.51
,,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-32.91
,,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-26.3
,,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.34
,,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
,,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
,,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
,,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
,,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
,,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
,,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
,,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
,,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
,,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
,,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
,,2024-03-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.12
,,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.62
,,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.61
,,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-30.82
,,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-26.37
,,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-28.85
,,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
,,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
,,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
,,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
,,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
,,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
,,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
,,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
,,2024-03-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
,,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
,,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.26
,,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.95
,,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.72
,,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-29.03
,,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.03
,,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-26.97
,,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
,,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
,,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
,,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
,,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
,,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
,,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
,,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
,,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
,,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
,,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
,,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
,,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
,,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
,,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.03
,,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.04
,,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-32.43
,,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.13
,,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-27.81
,,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
,,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
,,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
,,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
,,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
,,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
,,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
,,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
,,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
,,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
,,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
,,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
,,2024-03-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
,,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
,,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.17
,,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.8
,,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.75
,,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-34.8
,,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.58
,,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.81
,,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
,,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
,,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
,,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
,,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
,,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
,,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
,,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
,,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.15
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
,,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
,,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
,,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
,,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
,,2024-03-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
,,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
,,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.24
,,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.03
,,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.3
,,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-34.32
,,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.85
,,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-25.87
,,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.4
,,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
,,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
,,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
,,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
,,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
,,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
,,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
,,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
,,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.12
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
,,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
931068,RED LANE COVEY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
