Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
931068,RED LANE COVEY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
931068,RED LANE COVEY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
931068,RED LANE COVEY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
931068,RED LANE COVEY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
931068,RED LANE COVEY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
931068,RED LANE COVEY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,15.1
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
931068,RED LANE COVEY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,15.1
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
931068,RED LANE COVEY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,15.1
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
931068,RED LANE COVEY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,15.1
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
