Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
931068,RED LANE COVEY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,15.1
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
931068,RED LANE COVEY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,15.1
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931068,RED LANE COVEY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931068,RED LANE COVEY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,67.1
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
931068,RED LANE COVEY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
931068,RED LANE COVEY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
931068,RED LANE COVEY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931068,RED LANE COVEY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
931068,RED LANE COVEY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
931068,RED LANE COVEY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
