Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,14.9
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
931068,RED LANE COVEY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,14.9
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
931068,RED LANE COVEY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,14.9
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
931068,RED LANE COVEY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,14.8
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
931068,RED LANE COVEY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,14.8
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931068,RED LANE COVEY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,14.8
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931068,RED LANE COVEY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,14.7
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
931068,RED LANE COVEY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,14.7
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931068,RED LANE COVEY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,14.6
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
931068,RED LANE COVEY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,14.6
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
931068,RED LANE COVEY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
