Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.49
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,14.5
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
931068,RED LANE COVEY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,14.4
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931068,RED LANE COVEY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
931068,RED LANE COVEY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
931068,RED LANE COVEY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931068,RED LANE COVEY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.95
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,89.1
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931068,RED LANE COVEY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
931068,RED LANE COVEY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931068,RED LANE COVEY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931068,RED LANE COVEY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
931068,RED LANE COVEY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
