Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
931068,RED LANE COVEY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
931068,RED LANE COVEY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.3
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931068,RED LANE COVEY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931068,RED LANE COVEY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
931068,RED LANE COVEY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
931068,RED LANE COVEY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
931068,RED LANE COVEY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931068,RED LANE COVEY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,14.2
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931068,RED LANE COVEY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,14.1
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
