Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.68
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931068,RED LANE COVEY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,14.1
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
931068,RED LANE COVEY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,14.0
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
931068,RED LANE COVEY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,14.0
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
931068,RED LANE COVEY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,14.0
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
931068,RED LANE COVEY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,13.9
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
931068,RED LANE COVEY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,13.9
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931068,RED LANE COVEY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
931068,RED LANE COVEY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
931068,RED LANE COVEY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
931068,RED LANE COVEY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
