Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
931068,RED LANE COVEY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
931068,RED LANE COVEY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
931068,RED LANE COVEY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
931068,RED LANE COVEY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
931068,RED LANE COVEY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
931068,RED LANE COVEY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
931068,RED LANE COVEY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
931068,RED LANE COVEY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
931068,RED LANE COVEY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931068,RED LANE COVEY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
