Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
931068,RED LANE COVEY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
931068,RED LANE COVEY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
931068,RED LANE COVEY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
931068,RED LANE COVEY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
931068,RED LANE COVEY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
931068,RED LANE COVEY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
931068,RED LANE COVEY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
931068,RED LANE COVEY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
931068,RED LANE COVEY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931068,RED LANE COVEY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
