Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
931068,RED LANE COVEY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
931068,RED LANE COVEY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
931068,RED LANE COVEY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
931068,RED LANE COVEY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931068,RED LANE COVEY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
931068,RED LANE COVEY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931068,RED LANE COVEY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
931068,RED LANE COVEY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
931068,RED LANE COVEY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931068,RED LANE COVEY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
