Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931068,RED LANE COVEY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
931068,RED LANE COVEY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
931068,RED LANE COVEY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
931068,RED LANE COVEY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
931068,RED LANE COVEY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
931068,RED LANE COVEY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
931068,RED LANE COVEY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
931068,RED LANE COVEY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931068,RED LANE COVEY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
