Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
931068,RED LANE COVEY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
931068,RED LANE COVEY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
931068,RED LANE COVEY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
931068,RED LANE COVEY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
931068,RED LANE COVEY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
931068,RED LANE COVEY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
931068,RED LANE COVEY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,13.2
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
931068,RED LANE COVEY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
