Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
931068,RED LANE COVEY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
931068,RED LANE COVEY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
931068,RED LANE COVEY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
931068,RED LANE COVEY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
931068,RED LANE COVEY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
931068,RED LANE COVEY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
931068,RED LANE COVEY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
931068,RED LANE COVEY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
931068,RED LANE COVEY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
931068,RED LANE COVEY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
