Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
931068,RED LANE COVEY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931068,RED LANE COVEY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
931068,RED LANE COVEY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
931068,RED LANE COVEY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
931068,RED LANE COVEY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
931068,RED LANE COVEY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
931068,RED LANE COVEY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
