Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
931068,RED LANE COVEY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
931068,RED LANE COVEY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
931068,RED LANE COVEY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
931068,RED LANE COVEY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
931068,RED LANE COVEY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
931068,RED LANE COVEY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
931068,RED LANE COVEY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
931068,RED LANE COVEY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931068,RED LANE COVEY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
931068,RED LANE COVEY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
