Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
931068,RED LANE COVEY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
931068,RED LANE COVEY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
931068,RED LANE COVEY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
931068,RED LANE COVEY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931068,RED LANE COVEY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,13.0
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
931068,RED LANE COVEY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,13.0
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
931068,RED LANE COVEY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
931068,RED LANE COVEY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
931068,RED LANE COVEY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,13.1
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
931068,RED LANE COVEY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
