Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
931068,RED LANE COVEY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
931068,RED LANE COVEY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931068,RED LANE COVEY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
931068,RED LANE COVEY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
931068,RED LANE COVEY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
931068,RED LANE COVEY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931068,RED LANE COVEY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
931068,RED LANE COVEY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931068,RED LANE COVEY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
931068,RED LANE COVEY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
