Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
931068,RED LANE COVEY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
931068,RED LANE COVEY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.94
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.7
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
931068,RED LANE COVEY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
931068,RED LANE COVEY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.9
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
931068,RED LANE COVEY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
931068,RED LANE COVEY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.99
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931068,RED LANE COVEY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
931068,RED LANE COVEY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931068,RED LANE COVEY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.98
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
931068,RED LANE COVEY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
