Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
931068,RED LANE COVEY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.2
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
931068,RED LANE COVEY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.09
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
931068,RED LANE COVEY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.85
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.36
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.4
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.24
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
931068,RED LANE COVEY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.34
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,76.2
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.04
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
931068,RED LANE COVEY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.7
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
931068,RED LANE COVEY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.84
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931068,RED LANE COVEY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931068,RED LANE COVEY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931068,RED LANE COVEY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
931068,RED LANE COVEY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
