Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931068,RED LANE COVEY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.05
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931068,RED LANE COVEY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.58
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,13.3
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931068,RED LANE COVEY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.85
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
931068,RED LANE COVEY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.65
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
931068,RED LANE COVEY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931068,RED LANE COVEY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
931068,RED LANE COVEY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931068,RED LANE COVEY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
931068,RED LANE COVEY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
