Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931068,RED LANE COVEY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
931068,RED LANE COVEY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
931068,RED LANE COVEY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
931068,RED LANE COVEY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
931068,RED LANE COVEY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
931068,RED LANE COVEY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
931068,RED LANE COVEY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.08
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
931068,RED LANE COVEY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
931068,RED LANE COVEY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931068,RED LANE COVEY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
