Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
931068,RED LANE COVEY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
931068,RED LANE COVEY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
931068,RED LANE COVEY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931068,RED LANE COVEY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,13.4
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
931068,RED LANE COVEY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
931068,RED LANE COVEY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.62
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931068,RED LANE COVEY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
931068,RED LANE COVEY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
931068,RED LANE COVEY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
931068,RED LANE COVEY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
