Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
931068,RED LANE COVEY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
931068,RED LANE COVEY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
931068,RED LANE COVEY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931068,RED LANE COVEY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931068,RED LANE COVEY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,13.5
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
931068,RED LANE COVEY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
931068,RED LANE COVEY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
931068,RED LANE COVEY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
931068,RED LANE COVEY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
931068,RED LANE COVEY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
