Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
931068,RED LANE COVEY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,13.6
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
931068,RED LANE COVEY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
931068,RED LANE COVEY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
931068,RED LANE COVEY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
931068,RED LANE COVEY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
931068,RED LANE COVEY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,13.7
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
931068,RED LANE COVEY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
931068,RED LANE COVEY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
931068,RED LANE COVEY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
