Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
931068,RED LANE COVEY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,13.8
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
931068,RED LANE COVEY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,13.9
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
931068,RED LANE COVEY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,13.9
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
931068,RED LANE COVEY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.0
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
931068,RED LANE COVEY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.0
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
931068,RED LANE COVEY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.0
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,14.1
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,14.1
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
931068,RED LANE COVEY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,14.2
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
