Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
931068,RED LANE COVEY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
931068,RED LANE COVEY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
931068,RED LANE COVEY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
931068,RED LANE COVEY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
931068,RED LANE COVEY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
931068,RED LANE COVEY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
931068,RED LANE COVEY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
931068,RED LANE COVEY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
