Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
931068,RED LANE COVEY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
931068,RED LANE COVEY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
931068,RED LANE COVEY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
931068,RED LANE COVEY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
931068,RED LANE COVEY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
931068,RED LANE COVEY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
931068,RED LANE COVEY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
931068,RED LANE COVEY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
