Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,14.3
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
931068,RED LANE COVEY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,14.4
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
931068,RED LANE COVEY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,14.4
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,14.5
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
931068,RED LANE COVEY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,14.5
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
931068,RED LANE COVEY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,14.6
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
931068,RED LANE COVEY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,14.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
931068,RED LANE COVEY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,14.7
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
931068,RED LANE COVEY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,14.7
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
931068,RED LANE COVEY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,14.7
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
931068,RED LANE COVEY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
