Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,14.8
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
931068,RED LANE COVEY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,14.8
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
931068,RED LANE COVEY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,14.8
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
931068,RED LANE COVEY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,14.8
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
931068,RED LANE COVEY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,14.9
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
931068,RED LANE COVEY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,14.9
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
931068,RED LANE COVEY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,14.9
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
931068,RED LANE COVEY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,14.9
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
931068,RED LANE COVEY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
931068,RED LANE COVEY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
931068,RED LANE COVEY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
