Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,15.0
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
931068,RED LANE COVEY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
931068,RED LANE COVEY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
931068,RED LANE COVEY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
931068,RED LANE COVEY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
931068,RED LANE COVEY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
931068,RED LANE COVEY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
931068,RED LANE COVEY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
