Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
931068,RED LANE COVEY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
931068,RED LANE COVEY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
931068,RED LANE COVEY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
931068,RED LANE COVEY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
931068,RED LANE COVEY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.98
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
931068,RED LANE COVEY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931068,RED LANE COVEY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
931068,RED LANE COVEY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
931068,RED LANE COVEY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
931068,RED LANE COVEY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.2
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
