Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931068,RED LANE COVEY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
931068,RED LANE COVEY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
931068,RED LANE COVEY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
931068,RED LANE COVEY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
931068,RED LANE COVEY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.71
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931068,RED LANE COVEY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
931068,RED LANE COVEY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.13
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
931068,RED LANE COVEY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
931068,RED LANE COVEY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.36
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
931068,RED LANE COVEY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
