Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931068,RED LANE COVEY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931068,RED LANE COVEY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931068,RED LANE COVEY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.96
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
931068,RED LANE COVEY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
931068,RED LANE COVEY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.9
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
931068,RED LANE COVEY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.82
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.32
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,77.8
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931068,RED LANE COVEY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.52
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.75
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,88.6
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931068,RED LANE COVEY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.74
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,78.8
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.95
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931068,RED LANE COVEY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
931068,RED LANE COVEY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
