Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.9
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
931068,RED LANE COVEY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.5
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,70.7
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
931068,RED LANE COVEY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931068,RED LANE COVEY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
931068,RED LANE COVEY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
931068,RED LANE COVEY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.4
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
931068,RED LANE COVEY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.66
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.8
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
931068,RED LANE COVEY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.81
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.11
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.9
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,71.6
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
931068,RED LANE COVEY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.9
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931068,RED LANE COVEY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.05
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,63.3
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931068,RED LANE COVEY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
