Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.11
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.66
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,67.4
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
931068,RED LANE COVEY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,77.2
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
931068,RED LANE COVEY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.38
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.6
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
931068,RED LANE COVEY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.49
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.36
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931068,RED LANE COVEY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.41
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931068,RED LANE COVEY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931068,RED LANE COVEY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931068,RED LANE COVEY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.14
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931068,RED LANE COVEY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931068,RED LANE COVEY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
