Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931068,RED LANE COVEY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.13
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
931068,RED LANE COVEY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.83
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
931068,RED LANE COVEY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
931068,RED LANE COVEY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.31
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
931068,RED LANE COVEY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
931068,RED LANE COVEY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
931068,RED LANE COVEY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
931068,RED LANE COVEY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.4
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931068,RED LANE COVEY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
931068,RED LANE COVEY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
