Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
931068,RED LANE COVEY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
931068,RED LANE COVEY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
931068,RED LANE COVEY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931068,RED LANE COVEY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.48
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
931068,RED LANE COVEY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
931068,RED LANE COVEY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
931068,RED LANE COVEY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931068,RED LANE COVEY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931068,RED LANE COVEY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931068,RED LANE COVEY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
