Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
931068,RED LANE COVEY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
931068,RED LANE COVEY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,87.9
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
931068,RED LANE COVEY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931068,RED LANE COVEY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
931068,RED LANE COVEY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.43
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
931068,RED LANE COVEY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
931068,RED LANE COVEY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
931068,RED LANE COVEY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
931068,RED LANE COVEY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931068,RED LANE COVEY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
