Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
931068,RED LANE COVEY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
931068,RED LANE COVEY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
931068,RED LANE COVEY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
931068,RED LANE COVEY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,11.7
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
931068,RED LANE COVEY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
931068,RED LANE COVEY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
931068,RED LANE COVEY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
931068,RED LANE COVEY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
931068,RED LANE COVEY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
931068,RED LANE COVEY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
