Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,11.8
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
931068,RED LANE COVEY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
931068,RED LANE COVEY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
931068,RED LANE COVEY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
931068,RED LANE COVEY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,11.9
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
931068,RED LANE COVEY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
931068,RED LANE COVEY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
931068,RED LANE COVEY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
931068,RED LANE COVEY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,12.0
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
931068,RED LANE COVEY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
