Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
931068,RED LANE COVEY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
931068,RED LANE COVEY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
931068,RED LANE COVEY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,12.1
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
931068,RED LANE COVEY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
931068,RED LANE COVEY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
931068,RED LANE COVEY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,12.2
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
931068,RED LANE COVEY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
931068,RED LANE COVEY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
931068,RED LANE COVEY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
931068,RED LANE COVEY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
