Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
931068,RED LANE COVEY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,12.3
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
931068,RED LANE COVEY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,12.4
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
931068,RED LANE COVEY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,12.4
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
931068,RED LANE COVEY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,12.4
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
931068,RED LANE COVEY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,12.5
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
931068,RED LANE COVEY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,12.5
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
931068,RED LANE COVEY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,12.5
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
931068,RED LANE COVEY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,12.5
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
931068,RED LANE COVEY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,12.6
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
931068,RED LANE COVEY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
