Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,12.6
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
931068,RED LANE COVEY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,12.6
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931068,RED LANE COVEY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,12.6
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
931068,RED LANE COVEY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,12.6
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
931068,RED LANE COVEY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,12.7
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
931068,RED LANE COVEY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,12.7
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
931068,RED LANE COVEY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,12.7
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
931068,RED LANE COVEY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,12.7
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
931068,RED LANE COVEY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,12.7
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
931068,RED LANE COVEY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,12.8
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
931068,RED LANE COVEY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
