Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,12.8
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
931068,RED LANE COVEY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,12.8
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931068,RED LANE COVEY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,12.8
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
931068,RED LANE COVEY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,12.8
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
931068,RED LANE COVEY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,12.9
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
931068,RED LANE COVEY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,12.9
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931068,RED LANE COVEY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,12.9
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
931068,RED LANE COVEY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,13.0
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
931068,RED LANE COVEY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,13.0
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
931068,RED LANE COVEY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
